Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93594
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96646
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87768
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79263
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96234
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92645
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98386
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9404
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8536
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,53.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,56.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.09
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,75.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,78.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,80.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,80.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,99.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,100.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-35.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-56.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.76025
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.51739
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90185
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,99.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.00304
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98999
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96451
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87976
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75518
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96619
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82788
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91577
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9483
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-32.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98425
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9668
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78695
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,47.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.91
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.59
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,68.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,68.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,78.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,79.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,116.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,116.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-32.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-50.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.57
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8215
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.5877
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90982
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (Min),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (Max),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-36.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05483
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98019
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97324
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,40.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,40.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83066
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88421
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8602
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95853
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94174
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94125
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.935
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96518
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81598
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,69.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,70.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,76.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,80.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,108.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,108.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-50.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97031
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.60308
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89972
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,111.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04564
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97656
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95816
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (Min),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (Max),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
