Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80096
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74569
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84866
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91214
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93487
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84802
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93829
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97906
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8959
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,63.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,64.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,81.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,81.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,97.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,97.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-43.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88305
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.66207
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.82739
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (Min),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (Max),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (Min),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (Max),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.06264
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97736
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97089
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (Min),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (Min),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (Max),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.82
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83554
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87643
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88635
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8938
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93182
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94543
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94998
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94965
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90716
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,57.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,57.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,81.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,81.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,110.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,110.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-34.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-33.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.78219
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.79763
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.82168
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (Min),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (Max),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,17.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.16658
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9538
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94745
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (Max),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.75076
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8424
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94491
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86105
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92154
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89291
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90295
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92993
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87497
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.14
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,51.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,51.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,72.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,73.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,107.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,111.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9751
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98804
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95233
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (Min),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (Max),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (Min),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (Max),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-88.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.07594
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9639
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95529
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (Min),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (Min),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (Max),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
