Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98273
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81973
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90207
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89059
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97031
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95294
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9158
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9209
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91003
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,77.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,77.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,104.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,104.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,123.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,126.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97659
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9711
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95444
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (Min),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (Max),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,100.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04082
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98297
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96899
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,42.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,42.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91632
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74975
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89557
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89999
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93491
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93045
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9191
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93512
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90488
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,70.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,71.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,96.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,96.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,134.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,134.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8573
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97681
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88858
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (Min),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (Max),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,49.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06978
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95825
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96555
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (Min),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (Max),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-42.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99164
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.68301
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88016
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90787
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93347
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90759
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89474
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94769
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91989
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.03
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,72.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,72.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,89.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,89.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,112.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,112.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-45.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98611
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.68261
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8725
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (Min),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (Max),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,14.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.10674
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96356
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96063
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (Min),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (Max),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
