Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98941
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81454
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.862
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92782
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93222
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93722
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98822
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95065
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91086
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,63.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,63.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,109.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,110.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,74.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,74.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,112.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,113.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-35.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.93
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99838
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.77749
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96631
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (Min),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (Max),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (Min),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (Max),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05306
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96442
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94134
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (Min),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (Max),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96478
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.67303
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8623
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92166
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92343
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91852
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99295
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91254
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90399
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,80.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,80.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,138.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,149.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,70.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,70.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,117.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,117.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-35.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99539
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.7724
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98898
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (Min),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (Max),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (Min),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (Max),A,38.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,111.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05449
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98202
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95044
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86496
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.69555
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88519
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88901
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93841
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94299
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92215
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96289
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95654
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,77.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,77.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,92.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,92.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,149.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,150.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92114
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94028
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96158
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (Min),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (Max),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-155.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.07555
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9725
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95785
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92776
