Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7929
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94723
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.93
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9675
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95624
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95166
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95648
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98926
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96246
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,47.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,47.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,50.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,50.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,90.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,90.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,114.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,114.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,148.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,148.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94269
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93518
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96036
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (Min),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (Max),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06603
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9845
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9158
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97067
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78195
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89245
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96939
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97894
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94739
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95743
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98032
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96356
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,47.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,47.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,97.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,97.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,119.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,119.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,126.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,126.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97375
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93188
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97375
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (Max),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-32.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04082
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97659
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91489
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93463
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84021
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89389
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93011
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94199
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88977
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97473
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98666
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92023
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,63.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,63.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,47.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,105.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,106.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,119.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,120.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,104.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,112.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93341
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93378
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9935
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (Min),A,59.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (Max),A,59.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,59.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,110.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.12682
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95966
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92474
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8074
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83993
