Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88797
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94171
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93838
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90515
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (Min),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96799
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9043
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93478
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,50.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,51.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,83.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,84.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,83.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,83.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,146.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,147.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93429
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9404
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98538
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (Min),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (Max),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-163.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.12209
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96979
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98306
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,54.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,54.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94083
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90249
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94971
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90665
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94784
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95563
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95486
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9866
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94687
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,49.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,50.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,47.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,47.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,83.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,83.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,116.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,116.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,182.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,182.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-16.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99142
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93994
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99225
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (Min),A,49.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (Max),A,50.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,49.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,53.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.0121
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9715
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97433
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (Min),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (Max),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (Min),A,42.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (Max),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.18
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91089
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98099
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8967
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93585
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97604
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97275
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,43.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95834
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9722
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98022
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,50.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,50.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,98.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,99.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,129.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,129.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,186.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,187.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94516
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94369
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99414
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (Min),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (Max),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (Min),A,66.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (Max),A,66.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,66.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,108.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03545
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98346
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89957
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99127
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97372
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89993
