Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96716
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94479
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96835
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97583
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97235
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92334
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,64.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,65.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,120.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,120.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,113.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,117.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,165.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,165.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98569
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98172
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98804
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (Max),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (Min),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (Max),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (Min),A,45.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (Max),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.08522
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9827
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88824
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (Min),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (Max),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89316
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9921
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93167
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94159
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97729
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97436
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,43.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,43.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9646
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98273
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93378
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,47.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,48.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,97.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,103.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,157.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,158.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,157.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,157.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9809
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94235
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98727
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (Min),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (Max),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.13371
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97562
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95605
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (Max),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (Min),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (Max),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94455
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76352
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91336
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.93
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94125
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94629
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9761
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,45.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,45.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9848
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96518
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96451
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,63.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,63.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,103.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,104.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,100.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,101.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,176.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,176.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99237
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93814
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9826
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (Min),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (Max),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (Min),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (Max),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,55.93
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.21636
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98853
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94446
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (Min),A,40.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (Max),A,40.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (Max),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87243
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77658
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90607
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
