Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9494
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94998
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98862
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,63.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,64.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98547
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97971
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96262
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,68.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,70.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,40.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,40.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,121.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,123.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,125.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,125.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,175.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,175.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-21.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87573
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94131
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97543
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.00633
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99506
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97577
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (Min),A,73.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (Max),A,73.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,73.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (Min),A,41.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (Max),A,42.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91342
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97974
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91846
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98093
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94092
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97922
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,45.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,45.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98721
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98544
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96237
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,73.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,73.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,43.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,120.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,120.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,171.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,174.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,153.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,153.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98895
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95843
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9624
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (Min),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (Max),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,36.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.22759
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99472
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98315
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (Min),A,52.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (Max),A,52.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (Min),A,57.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (Max),A,57.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94409
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90219
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93201
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95535
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98132
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97781
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,52.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,52.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96497
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98502
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92682
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,50.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,50.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,102.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,102.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,159.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,160.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,168.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,168.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98697
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94891
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99213
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (Min),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (Max),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (Min),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (Max),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,95.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.07939
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.992
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98151
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (Min),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (Max),A,42.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (Min),A,55.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (Max),A,55.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96664
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90356
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91061
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
