Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97192
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98923
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96091
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,45.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,49.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,37.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98727
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98614
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97082
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,86.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,86.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,48.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,48.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,148.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,148.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,161.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,166.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,176.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,177.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95209
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97546
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9808
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (Min),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,55.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.10774
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99188
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97778
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (Min),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (Max),A,44.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (Min),A,44.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (Max),A,44.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94028
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97372
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96609
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-0.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99573
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98346
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98636
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,51.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,52.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,43.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,66.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,66.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98999
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98297
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97702
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,97.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,98.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,166.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,167.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,175.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,175.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,196.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,197.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99539
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97058
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99524
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (Min),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (Max),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (Min),A,48.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (Max),A,48.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,48.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,89.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06151
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99219
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97763
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (Min),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (Max),A,44.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (Min),A,48.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (Max),A,48.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97253
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92218
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9187
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99228
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98697
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95862
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,50.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,50.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,44.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98456
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98526
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97977
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,77.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,78.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,49.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,49.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,169.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,170.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,169.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,169.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,183.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,185.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98788
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98975
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98251
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (Min),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (Max),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (Min),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (Max),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-88.07
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.00993
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97449
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92004
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (Min),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (Max),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (Min),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9747
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98071
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96387
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
