Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99368
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97821
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95587
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,58.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,59.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98871
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99176
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96689
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,83.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,84.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,56.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,65.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,174.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,177.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,172.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,181.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,151.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,152.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98038
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9852
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96905
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (Min),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (Max),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (Min),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (Max),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,50.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03789
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98672
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94354
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (Min),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (Max),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (Min),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98242
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98428
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99063
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,43.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.82
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99518
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9834
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96954
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,64.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,65.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,42.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,42.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.93
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97882
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97653
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9837
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,66.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,66.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,42.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,159.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,160.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,170.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,178.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,177.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,182.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99448
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98453
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96695
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (Min),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (Max),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (Min),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (Max),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (Min),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,34.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.21962
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99054
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96921
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (Min),A,42.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (Max),A,43.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (Min),A,41.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (Max),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96481
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92728
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98038
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,35.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98312
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98276
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.949
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,46.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,46.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97797
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98618
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95758
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,56.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,57.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,50.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,50.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,133.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,134.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,180.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,180.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,164.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,164.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9819
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9816
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99545
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (Min),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (Max),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (Min),A,60.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (Max),A,61.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,60.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,58.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06221
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99139
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9288
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (Min),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (Max),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93732
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91296
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94278
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
