Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98648
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98764
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.935
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,46.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,46.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97101
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99362
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95422
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,53.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,53.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,77.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,77.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,115.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,116.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,203.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,203.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,154.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,154.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89538
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97433
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98828
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (Min),A,47.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (Max),A,48.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,66.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05577
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99658
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98349
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,65.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,65.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,56.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,57.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9826
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9194
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97491
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99225
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98563
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95178
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,45.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,46.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.93
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9801
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98364
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90854
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,59.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,59.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,48.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,55.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,128.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,129.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,188.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,195.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,181.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,182.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96985
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97406
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99142
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (Min),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (Max),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (Min),A,50.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (Max),A,59.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,55.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03209
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99371
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9787
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,52.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,53.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,49.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,50.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98672
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9013
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92123
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98886
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96457
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9671
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9837
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98877
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98062
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,75.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,76.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,55.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,55.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,143.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,144.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,165.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,165.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,194.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,203.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9014
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95859
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99405
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (Min),A,64.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (Max),A,65.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,64.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,54.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.0594
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9917
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96817
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,42.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86715
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96924
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9263
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
