Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.93
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98593
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97659
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97733
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,43.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99155
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98578
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94012
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,75.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,75.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,50.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,50.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,124.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,124.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,157.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,157.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,185.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,190.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97443
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9527
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99286
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (Min),A,49.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (Max),A,49.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,49.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,83.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.22191
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99673
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96185
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (Min),A,64.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (Max),A,64.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (Min),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (Max),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99231
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92572
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91333
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9964
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99225
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97009
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,48.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,49.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,54.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,54.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91775
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97418
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98273
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,44.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,44.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,133.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,133.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,183.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,184.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,182.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,182.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99527
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94125
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99118
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (Min),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (Max),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (Min),A,52.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (Max),A,54.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,53.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,38.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.22136
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99319
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91888
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (Min),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (Max),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (Min),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (Max),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99741
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98941
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95944
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,36.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,36.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.32
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99197
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98614
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95267
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,47.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95215
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99042
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96658
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,42.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,54.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,54.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,153.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,153.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,174.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,183.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,164.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,165.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99603
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93503
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99008
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (Min),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (Max),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (Min),A,49.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (Max),A,51.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,50.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,50.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.18212
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98102
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98236
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (Min),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (Max),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (Min),A,49.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (Max),A,50.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97537
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97903
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92474
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
