Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98651
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98471
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95019
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89682
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98758
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97348
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,49.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,49.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,114.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,114.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,146.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,146.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,178.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,180.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-19.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94546
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93417
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99353
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (Min),A,45.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (Max),A,45.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,99.82
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.03212
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96548
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97412
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,45.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93509
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99118
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92142
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-0.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9957
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99081
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95758
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,45.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,46.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,47.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.93
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89749
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98627
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97464
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,44.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,86.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,90.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,146.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,148.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,170.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,173.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99872
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93838
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9935
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (Min),A,54.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (Max),A,54.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,54.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (Min),A,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (Max),A,47.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,47.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.32
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.19033
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9874
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94458
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (Min),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (Max),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.93
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95807
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98083
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98639
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,46.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,47.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97668
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93616
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96869
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,37.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,37.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98737
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97452
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9642
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,63.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,63.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,149.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,150.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,108.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,110.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,185.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,189.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98257
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93429
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99442
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (Min),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (Max),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,70.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.00587
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95236
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91223
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93005
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99802
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9588
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
