Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,42.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99179
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9682
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96649
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95157
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98212
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98175
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,101.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,101.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,133.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,133.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,154.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,154.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9769
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95743
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99341
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (Min),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (Max),A,54.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,50.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.10399
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98413
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96051
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (Min),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (Max),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9603
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86694
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96255
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97891
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98083
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97397
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,36.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96561
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99329
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97873
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,49.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,51.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,51.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,93.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,98.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,120.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,120.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,166.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,176.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97403
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99057
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99692
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (Min),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (Max),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (Min),A,47.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (Max),A,49.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,16.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05849
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94806
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90768
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96036
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93872
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94821
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88348
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96863
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97302
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92932
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98383
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.983
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,69.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,70.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,120.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,120.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,161.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,164.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.57
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9332
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99139
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99615
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (Min),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (Min),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (Max),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (Min),A,58.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (Max),A,60.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,59.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,159.07
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.00792
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98251
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96301
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (Max),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97498
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9856
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94714
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,13.25
