Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99326
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9584
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97427
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94122
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9848
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98343
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,43.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,83.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,88.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,130.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,130.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,175.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,177.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-23.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8519
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98151
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99643
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (Min),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (Min),A,49.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (Max),A,51.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,50.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-125.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.15917
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91122
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97931
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (Min),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (Max),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92715
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87192
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95471
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92596
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97516
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9812
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,47.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,47.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94705
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98358
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94781
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,58.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,61.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,103.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,103.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,171.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,172.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89258
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93494
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99088
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (Min),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (Max),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (Min),A,44.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (Max),A,44.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,120.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.09563
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92541
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.978
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (Min),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (Max),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9678
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93011
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95169
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97778
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91263
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94525
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94141
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98724
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91839
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,37.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,76.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,76.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,82.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,83.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,142.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,142.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99579
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91308
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99158
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (Min),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (Max),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (Min),A,53.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (Max),A,54.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,53.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,127.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.06859
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94983
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95236
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (Min),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (Max),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8829
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98788
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90192
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
