Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97418
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92776
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96475
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97647
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98163
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95721
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,50.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,50.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,43.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,114.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,115.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,101.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,101.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,146.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,148.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-23.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97955
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.89697
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98724
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (Min),A,51.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (Max),A,53.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,52.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,55.93
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.07579
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94174
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90094
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9747
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9136
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94018
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97015
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9046
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98096
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98065
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89795
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94562
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,49.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,49.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,94.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,95.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,58.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,60.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,139.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,142.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-25.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90341
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.89014
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99768
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (Min),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (Max),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (Min),A,77.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (Max),A,79.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,78.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,146.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.13014
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92245
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88782
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97952
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99734
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86807
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91464
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94308
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98175
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89358
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97769
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89749
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,51.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,52.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,100.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,102.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,151.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,157.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99265
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91739
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99701
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (Min),A,47.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (Max),A,48.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,47.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03365
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90182
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8887
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96967
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81622
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97317
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.75
