Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89725
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92743
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98614
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93164
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96149
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92792
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,72.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,74.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,65.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,65.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,144.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,144.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97867
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92612
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9653
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (Max),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,72.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.14125
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90463
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86285
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96826
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8016
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9873
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94354
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98596
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.991
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,58.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,60.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9603
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97101
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88763
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,74.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,74.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,93.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,93.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,151.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,155.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87659
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99402
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8468
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (Min),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (Max),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,107.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.04009
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98645
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97888
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,36.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97937
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84189
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99091
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98853
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83673
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98209
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94781
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95038
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87887
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,84.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,85.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,96.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,104.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,140.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,142.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99078
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98584
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97034
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (Min),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (Max),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,44.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.09404
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98468
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91418
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97385
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83377
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97552
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.88
