Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97736
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91135
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94809
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.82
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98126
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89969
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86279
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,55.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,55.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,114.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,115.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,85.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,85.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,109.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,109.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89203
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99597
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99072
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (Min),A,48.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (Max),A,48.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (Min),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (Max),A,36.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-28.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.1238
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98468
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8883
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98868
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97433
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97876
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-0.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97549
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91113
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95947
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9657
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97769
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97613
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,86.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,91.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,119.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,127.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,138.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,139.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-24.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97629
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.89462
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98917
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (Min),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (Max),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,160.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.14565
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98425
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98267
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (Min),A,43.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (Max),A,44.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97729
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73523
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96027
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9903
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93561
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9603
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9559
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95874
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9089
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,95.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,96.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,72.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,72.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,149.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,149.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-20.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9826
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91522
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93771
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (Min),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-58.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.32
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.15615
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99091
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91943
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (Min),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (Max),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96677
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.65975
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9733
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
