Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99051
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91815
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92322
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,36.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,41.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9581
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96197
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89725
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,92.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,99.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,81.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,81.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,104.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,106.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99493
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97681
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96826
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (Min),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (Min),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (Max),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.14736
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99335
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97494
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.992
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.74459
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97186
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98569
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88125
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94614
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,40.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95981
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97247
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96332
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,115.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,118.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,91.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,91.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,139.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,139.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99225
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97946
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9819
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (Min),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,52.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.14232
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9791
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95621
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99432
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.69085
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98669
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99005
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86432
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97372
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94055
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87076
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99039
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,44.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,106.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,107.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,72.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,72.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,176.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,177.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-19.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96136
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9277
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98157
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (Min),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (Max),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,72.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.07301
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98035
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87939
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.93
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99081
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76934
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9845
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,38.5
