Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,3.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98614
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9675
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96399
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.93
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95425
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95471
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97467
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,86.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,89.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,78.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,78.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,146.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,146.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86746
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97977
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96307
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (Min),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (Max),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (Min),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-28.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.179
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93527
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81939
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99344
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95303
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97958
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,0.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99234
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98343
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94137
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.93
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95178
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9921
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97208
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,31.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,87.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,88.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,108.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,108.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,123.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,123.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98782
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9787
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98758
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (Min),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (Max),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-43.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.08418
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92706
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84295
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99332
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88537
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97803
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99588
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93866
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95718
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,45.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,45.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92526
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97861
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85666
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,105.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,106.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,77.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,77.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,126.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,126.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98556
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97928
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98816
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (Min),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (Max),A,44.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-61.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.11644
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93149
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95074
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99518
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97293
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97797
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,29.88
