Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-1.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99518
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97412
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98788
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,49.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,49.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,54.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,54.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95261
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96847
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93069
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,35.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,124.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,125.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,87.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,87.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,172.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,173.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98965
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98938
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98703
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (Min),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (Max),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (Min),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (Max),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,63.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,12.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-37.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.00328
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93863
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.73239
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97299
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93756
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89374
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97931
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98459
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98145
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,46.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,46.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97147
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99091
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90802
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,48.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,49.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,99.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,100.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,115.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,116.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,118.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,118.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-35.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92959
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95389
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.78494
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (Min),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,129.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.19551
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94894
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.866
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9581
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9942
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97498
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98648
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99643
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96973
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,54.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,54.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98025
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99429
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95654
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,51.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,53.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,101.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,108.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,144.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,150.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,106.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,107.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96106
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95828
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95999
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,30.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-33.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.20653
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92981
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.794
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99799
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78103
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96158
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
