Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94931
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83297
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9779
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98581
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93463
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89642
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,59.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,60.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,112.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,113.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,62.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,62.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,110.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,110.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89758
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96811
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93387
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,114.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05089
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92932
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93497
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99438
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82342
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98846
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,49.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,49.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97192
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82974
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98505
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,53.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,53.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89545
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98444
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96567
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,78.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,78.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,75.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,76.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,160.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,160.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95319
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97897
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83728
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (Min),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,49.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.21779
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99844
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96951
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (Min),A,57.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (Max),A,57.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (Min),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (Max),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94833
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79751
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97784
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85251
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96323
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97263
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95398
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97324
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95923
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,70.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,70.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,139.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,139.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,129.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,130.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98932
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92889
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87836
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,33.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.14205
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99261
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82092
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (Min),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (Max),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99277
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81128
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98413
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
