Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89261
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92218
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81295
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93936
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97214
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82248
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,80.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,81.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,87.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,87.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,83.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,83.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-39.57
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-27.32
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98434
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.75396
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85315
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (Min),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,95.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-31.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.00096
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98376
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.80636
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98111
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.71118
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80609
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95959
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97906
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93646
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90454
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93909
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93558
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,67.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,67.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,70.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,76.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,76.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,76.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-41.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99399
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.70636
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9729
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (Min),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (Max),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (Min),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (Max),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (Min),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (Max),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,74.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-40.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.20021
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99228
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.68344
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (Max),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96628
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8041
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95831
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97314
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97089
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85177
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96201
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87283
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84219
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,45.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,104.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,105.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,76.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,77.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,85.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,85.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.82
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.93
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99234
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95615
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97574
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (Min),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,51.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05827
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99057
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96609
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99045
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9653
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85113
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.31
