Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.93
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9071
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95575
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96866
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95895
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96597
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97018
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,89.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,89.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,97.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,97.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,119.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,121.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-26.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91379
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.86423
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95935
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,101.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.17107
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99274
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9913
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,66.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94852
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85763
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85287
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9823
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9953
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95172
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,59.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,59.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97098
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97577
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96915
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,43.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,43.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,76.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,77.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,129.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,130.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,150.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,151.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-21.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96588
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90423
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91009
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-113.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.0349
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97653
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93872
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,23.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97717
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87344
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81665
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96664
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88058
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9458
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93845
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96771
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91278
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,76.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,77.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,75.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,75.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,91.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,91.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92471
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98621
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94659
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (Min),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (Max),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-32.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-26.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.10399
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98221
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81634
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98407
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96219
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95322
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
