Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-1.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95334
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97205
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97922
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.93
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91534
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9837
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82333
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,38.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,74.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,82.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,122.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,124.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,91.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,91.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91058
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99261
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95392
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (Max),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (Min),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (Max),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.21147
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95425
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92786
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96497
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88208
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92554
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96298
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98373
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,32.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97043
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8851
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.935
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,50.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,55.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,84.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,90.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,91.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,93.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,109.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,109.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.57
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88949
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99561
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95547
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (Min),A,46.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (Max),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-93.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.07094
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98245
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95612
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98715
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86752
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96872
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83902
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98441
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99097
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,59.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,59.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9422
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95468
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95117
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,65.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,66.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,122.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,122.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,148.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,148.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99454
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98846
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98221
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (Min),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (Max),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (Min),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (Max),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,80.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0493
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89648
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96283
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (Min),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (Max),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9809
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96762
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96463
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.69
