Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94137
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89688
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97574
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9906
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96619
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85708
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,70.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,70.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,116.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,116.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,84.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,84.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,132.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,132.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98874
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98392
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84521
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (Min),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.82
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.20656
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98257
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94153
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93668
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81125
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86841
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94763
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97778
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89313
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.909
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85473
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97385
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,64.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,65.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,90.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,90.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,91.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,92.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9953
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93301
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98096
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (Min),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (Max),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,101.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-33.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03145
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91788
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.76999
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92428
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94565
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86178
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96518
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90903
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76172
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8584
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97729
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95984
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,69.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,71.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,72.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,74.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,88.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,89.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97656
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93988
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94894
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,27.82
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0424
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94247
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89163
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99121
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90329
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88531
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
