Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95135
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9787
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94058
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86847
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98117
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95468
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,68.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,68.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,91.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,92.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,91.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,91.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99503
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99203
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96503
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (Min),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (Max),A,35.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (Min),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (Max),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-65.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-33.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05821
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94012
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.79562
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98776
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99002
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96466
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94684
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9631
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87439
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97766
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98486
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97821
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,45.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,45.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,42.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,99.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,99.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,129.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,129.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,109.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,109.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93417
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99109
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95999
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (Min),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (Max),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (Min),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (Max),A,36.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-69.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-26.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0558
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96741
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82922
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94211
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84176
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95264
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96402
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90329
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90466
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.79614
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97317
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90115
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,37.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,53.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,53.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,106.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,107.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,90.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,91.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99554
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96655
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88779
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (Min),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (Max),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,57.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.16957
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97641
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91678
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.07
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94345
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80044
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91147
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.0
