Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87268
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93951
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94427
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98199
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96555
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92804
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,46.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,46.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,91.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,92.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,89.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,91.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,84.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,95.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.93
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98538
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98682
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90646
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (Min),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (Min),A,26.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (Max),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,152.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.11476
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98441
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89175
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96808
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.72576
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92685
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98764
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89059
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97137
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94427
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98233
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87121
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,91.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,100.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,108.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,108.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,84.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,84.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99356
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98639
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98624
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (Min),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (Max),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,11.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.06297
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92471
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89245
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99509
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89102
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86987
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97571
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96582
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81271
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9664
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98614
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83673
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,37.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,38.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,42.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,96.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,97.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,103.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,104.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,81.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,81.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.83111
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96152
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99689
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (Min),A,52.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (Max),A,53.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,53.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-117.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.12053
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97681
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93707
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98895
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98532
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.991
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
