Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91061
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88528
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76147
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93088
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97388
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95682
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,61.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,62.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,92.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,92.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,142.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,142.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99442
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99469
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98856
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (Max),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (Min),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (Max),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,116.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.04378
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95972
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95297
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (Min),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (Max),A,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98032
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82675
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97308
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85898
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98413
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83529
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88006
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97858
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92993
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,73.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,84.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,107.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,108.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,115.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,115.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99237
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98654
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95483
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (Min),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (Max),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,152.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03645
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98764
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86941
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (Min),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (Max),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87982
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9877
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96558
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.32
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97708
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94846
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90777
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91434
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94986
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88055
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,77.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,81.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,117.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,117.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,93.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,94.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99854
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97021
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95383
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (Min),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (Max),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,29.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.26986
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99265
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95419
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (Max),A,28.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (Min),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98636
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95892
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97403
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
