Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97671
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94427
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9473
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97919
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9917
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86969
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,40.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,41.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,51.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,51.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,113.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,114.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,121.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,121.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,119.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,119.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99667
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97006
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98654
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (Min),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (Max),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,67.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.11385
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97827
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96237
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (Min),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98724
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87768
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86365
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98715
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98648
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91849
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97205
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87735
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83468
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,41.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,113.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,113.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,89.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,89.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,104.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,104.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90976
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97305
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98871
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (Min),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (Max),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (Max),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (Min),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (Max),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,16.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.09285
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98007
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85843
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.68
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98819
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8742
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98453
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,2.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98666
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95944
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96725
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89868
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93933
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83029
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,73.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,74.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,85.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,85.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,130.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,136.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-18.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85296
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97723
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95926
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (Max),A,5.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-33.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.11388
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97546
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.80188
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99207
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89728
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95251
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.93
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
