Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87564
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96832
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75448
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8555
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94031
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95517
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,61.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,61.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,87.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,87.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,91.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,91.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98947
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97748
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96027
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (Max),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,20.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.2683
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96381
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87713
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99506
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88363
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95105
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-41.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95889
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97479
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.69162
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98514
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88882
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92139
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,62.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,62.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,128.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,131.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,80.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,80.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,83.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,83.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-28.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.78476
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97266
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99786
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (Min),A,59.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (Max),A,60.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,59.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,156.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.13948
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97125
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88501
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (Min),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92096
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80444
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83963
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85272
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96905
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77261
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96237
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95294
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86511
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,36.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,54.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,55.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,82.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,82.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,112.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,113.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98444
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99457
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93289
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (Min),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (Max),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-75.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03792
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96698
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91626
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (Min),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96738
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76886
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82602
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97629
