Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88693
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80871
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89651
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86188
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96555
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,66.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,66.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,85.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,85.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,85.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,85.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98785
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99561
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97635
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (Min),A,43.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (Max),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (Min),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (Max),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,61.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03667
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98596
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92178
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (Min),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94266
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77951
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97855
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,37.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-0.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.952
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83526
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.71136
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96713
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97134
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92224
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,37.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,37.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,78.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,80.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,120.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,120.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,111.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,114.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-47.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98077
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99774
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.62316
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (Min),A,56.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (Max),A,56.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,56.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-84.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.04808
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98605
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9505
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (Max),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (Min),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (Max),A,29.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96286
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78714
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91464
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95798
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77066
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83114
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97321
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95465
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92938
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,38.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,29.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,13.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,76.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,76.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,124.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,124.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,84.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,84.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-41.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88986
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99576
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.67065
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (Min),A,44.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (Max),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.68
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.13417
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98642
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91162
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (Min),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (Max),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (Min),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-44.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97031
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.65408
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85715
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.07
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85528
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80218
