Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93872
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85135
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91958
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90005
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,46.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,47.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,105.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,105.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,77.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,77.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-30.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-35.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.7846
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99045
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.75161
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (Min),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (Max),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.09126
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98453
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89303
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (Min),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (Max),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-47.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.18
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98499
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.61834
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8844
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88376
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88202
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75439
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93835
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97568
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8768
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,34.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,66.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,99.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,99.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,64.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,65.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-38.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.83468
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99216
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.68347
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (Min),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (Max),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,37.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.019
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9859
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91171
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (Min),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (Max),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (Max),A,18.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98309
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8016
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.798
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-47.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86169
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87454
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.58206
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96884
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94397
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87045
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,34.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,63.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,63.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,93.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,93.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,60.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,60.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-27.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-42.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.81808
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98441
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.69561
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (Min),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (Min),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.09276
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98355
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89718
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (Min),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (Max),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-43.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92856
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.66802
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76501
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-30.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96478
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78637
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85522
