Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97223
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95526
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93002
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,35.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,60.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,61.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,87.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,95.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,67.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,67.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-40.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97205
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91522
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.69851
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,2.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.01607
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98828
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87234
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (Min),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (Max),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-37.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80365
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78235
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79876
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96835
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81665
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87897
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9657
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9714
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97137
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,37.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,37.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.45
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,65.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,65.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,86.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,86.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,74.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,74.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-20.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-40.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99789
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9238
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.67184
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (Min),A,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (Max),A,42.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,30.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.16286
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96005
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94339
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (Min),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (Max),A,27.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-45.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9382
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.65469
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80273
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89245
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80777
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93646
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89099
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96283
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80539
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,24.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,81.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,82.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,70.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,71.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,83.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,83.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.93
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-24.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-36.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93475
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.89496
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.71518
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.07311
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98581
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95837
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (Min),A,25.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (Max),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-39.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96396
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78686
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.68417
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-32.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83996
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77935
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93857
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
