Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,28.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96847
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96301
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82635
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,51.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,52.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,74.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,74.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,82.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,83.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-46.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87018
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97421
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.62161
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (Min),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,47.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.08672
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96301
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93491
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-58.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96023
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.48528
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.72927
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80563
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91489
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83703
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,17.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97964
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92535
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88495
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,39.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,60.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,60.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,68.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,68.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,62.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,62.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-24.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-45.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88525
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99448
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.60662
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (Min),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (Min),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (Max),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,20.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.16735
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9697
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89157
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-37.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-39.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82339
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73797
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.69152
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-42.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.67034
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91241
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8638
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96909
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92065
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84402
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,47.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,47.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,84.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,84.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,60.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,61.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-34.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-40.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.777
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9917
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.69772
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (Min),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (Max),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-93.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-29.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.00777
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98508
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82159
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (Min),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (Max),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-50.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91656
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.61785
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84598
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72607
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76916
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87158
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
