Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.84186
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94253
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87182
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.52
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,39.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,88.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,88.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,61.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,61.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-34.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-44.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.77957
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99185
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.68347
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (Min),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (Max),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03694
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96567
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.845
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (Max),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-54.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95761
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.56872
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96597
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76989
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73422
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74789
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91885
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94327
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99362
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,50.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,50.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,47.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,47.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,82.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,82.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,103.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,104.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-25.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-37.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.81546
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99316
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.75244
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (Min),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (Max),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.12416
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96048
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9444
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (Max),A,24.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-60.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97104
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.50338
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78119
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8237
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84784
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.72476
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98416
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93622
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83496
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,45.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,45.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,66.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,67.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,82.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,82.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,63.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,64.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-48.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92825
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97705
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.60995
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (Min),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (Max),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,91.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0569
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97879
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84875
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (Min),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-56.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91687
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.4627
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79648
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-55.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79141
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88269
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.5151
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
