Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-36.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98273
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90091
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75665
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,43.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,43.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,63.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,63.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,73.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,73.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,50.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,50.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-22.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8587
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97101
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94754
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,35.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-39.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03612
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95288
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.68853
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (Max),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91763
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80066
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75735
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72616
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95602
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70205
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9928
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91049
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84067
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,64.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,65.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,81.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,81.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,70.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,71.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,64.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,64.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98337
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9769
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96573
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (Min),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,40.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-31.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05013
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95865
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81588
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (Min),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-50.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-41.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92642
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.61898
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.67224
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-42.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.82
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-40.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6846
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96146
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.68615
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.07
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99356
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94543
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83111
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,64.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,64.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,90.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,90.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,71.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,71.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,68.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,68.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-32.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.77523
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97226
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86398
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (Min),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-62.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-26.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.10512
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98666
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85257
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (Min),A,23.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (Max),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-44.68
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9382
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.68161
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.7456
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74856
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85129
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81064
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,7.88
