Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,15.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.57
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93164
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94742
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94192
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,28.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,48.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,49.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,77.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,77.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,67.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,68.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-37.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-55.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.72122
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97644
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.48775
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (Max),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (Min),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (Max),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.02403
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96326
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88159
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-54.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89075
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.57604
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.72589
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76373
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92224
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9024
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98392
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94009
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95062
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,41.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,58.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,58.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,71.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,71.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,68.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,69.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-43.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.67208
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97623
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94461
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (Min),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (Max),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (Min),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (Max),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,40.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-32.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.07408
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96399
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.78717
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-43.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9425
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.68981
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.74456
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.70999
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94531
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88867
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98346
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93448
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88434
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,45.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,60.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,60.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,72.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,73.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,69.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,69.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-43.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.68139
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97089
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94736
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (Min),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,147.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.00182
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98053
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84628
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-45.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90893
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.66159
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76831
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81146
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95956
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89999
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,14.0
