Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93738
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93857
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87698
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,33.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.92
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,50.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,50.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,78.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,78.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,72.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,72.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-32.93
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-56.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.79467
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98944
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.51705
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (Max),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (Min),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (Max),A,31.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (Min),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-128.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-31.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.08434
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95755
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.80056
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-40.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9657
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.72976
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70376
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72222
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93579
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75061
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,14.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-32.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88827
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94028
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78817
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,29.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.77
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,47.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,47.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,81.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,81.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,53.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,54.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-39.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.71344
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99402
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92987
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (Max),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (Min),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (Max),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,157.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.12526
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97681
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88025
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-54.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80948
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.55868
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78863
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79712
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97278
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82339
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97906
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93225
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87945
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.53
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,53.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,54.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,91.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,92.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,76.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,77.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-34.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-50.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.76889
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99042
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.58489
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (Min),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (Max),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,110.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.00264
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98358
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90069
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.18
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9068
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81729
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79889
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79364
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91733
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85226
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.75
