Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98587
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94922
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90823
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,46.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.78
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,62.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,63.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,91.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,92.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,64.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,64.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-23.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-55.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86566
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99033
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.54678
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (Max),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (Min),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (Max),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (Min),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-50.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.05623
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9642
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91791
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (Max),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-51.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-39.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.918
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.55474
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71386
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87597
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9108
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83374
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9122
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93582
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90869
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,26.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,27.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,81.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,81.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,63.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,63.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-65.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98267
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99069
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.40237
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (Min),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (Max),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (Min),A,7.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (Max),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,150.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03301
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95816
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.914
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-54.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-39.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94324
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.53393
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70758
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-40.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9071
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88321
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.68997
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9826
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93783
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95914
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,69.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,69.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,79.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,80.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,66.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,66.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-53.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93069
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98904
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.54549
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (Min),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (Max),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (Min),A,7.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (Max),A,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,56.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.82
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.01283
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98566
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86102
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-54.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95926
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.5415
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75625
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-43.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76724
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94177
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.64752
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,11.62
