Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98282
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94614
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94455
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,40.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,58.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,59.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,86.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,87.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,65.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,65.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-39.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.74237
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99042
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93433
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (Min),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (Max),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (Min),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (Max),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (Max),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0807
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97461
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8883
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (Max),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-51.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94818
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.59918
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75308
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-41.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.67312
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95123
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.68521
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90396
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9364
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90509
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.14
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.47
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,43.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,43.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,81.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,82.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,70.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,71.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-38.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.72149
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99176
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94598
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (Min),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (Max),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (Min),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (Max),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (Max),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,14.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.00774
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97284
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91824
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (Min),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (Max),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-43.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85953
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.71582
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76284
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.82
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63861
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81277
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83294
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92419
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93851
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83148
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,27.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.27
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,42.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,42.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,80.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,80.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,73.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,73.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97247
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99069
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98099
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (Min),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (Max),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (Min),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (Max),A,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (Min),A,38.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (Max),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-179.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.10542
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96204
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95309
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (Max),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-43.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8959
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75503
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66223
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81549
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84552
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85406
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
