Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95441
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93286
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93338
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,31.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,16.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,57.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,58.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,79.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,79.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,100.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,103.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-39.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.74212
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99228
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98169
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (Min),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (Max),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (Min),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (Max),A,38.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,110.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.04326
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97427
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9314
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (Min),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93408
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.72796
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76556
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-0.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.93
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97958
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88223
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79275
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.906
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92322
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80703
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.41
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.53
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,56.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,56.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,81.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,81.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,94.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,94.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-44.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.69528
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99329
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97464
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (Min),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (Max),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (Min),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (Max),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-86.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.0229
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97082
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85083
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (Min),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (Max),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (Min),A,19.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-49.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9411
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.57656
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83285
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73581
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96399
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8782
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,17.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-37.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91672
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94839
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7449
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.39
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.45
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,51.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,54.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,95.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,95.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,89.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,89.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-34.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-52.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.77566
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99579
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.58108
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (Max),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (Min),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (Max),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (Max),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,46.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.02913
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98163
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89654
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (Max),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86264
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75985
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83325
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82016
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9592
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90109
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.75
