Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93835
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97925
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,50.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,51.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,120.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,120.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,66.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,66.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-37.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.73477
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99576
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9559
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (Min),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (Max),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (Min),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (Max),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-129.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.02046
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98102
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8811
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (Min),A,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-37.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90378
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73736
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79803
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78399
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84891
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91785
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,9.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98544
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97229
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8092
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,48.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,48.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,33.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.83
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,65.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,65.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,106.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,112.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,82.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,82.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-30.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.7937
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99594
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95938
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (Min),A,39.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (Max),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.03462
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95148
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90463
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (Min),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-58.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93298
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.48058
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71115
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81881
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.79699
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8453
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98785
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94241
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83597
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,52.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,52.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,25.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.84
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.98
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.14
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,69.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,74.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,89.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,95.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,78.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,79.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-37.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98791
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99536
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.75991
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (Min),A,39.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (Max),A,45.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-33.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.12535
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97919
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.875
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (Min),A,20.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96811
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.70336
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.7959
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74942
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88956
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8576
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,15.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
