Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88696
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96066
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83456
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,28.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.83
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.84
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,51.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,52.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,101.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,107.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,67.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,68.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-35.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-41.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.7727
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98868
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.69818
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (Min),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (Min),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (Max),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,75.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.01537
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98724
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8844
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (Min),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (Max),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (Min),A,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (Max),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-45.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90973
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.62591
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94015
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76229
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89581
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82965
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93295
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9162
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87189
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.77
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.78
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.52
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,83.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,84.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,73.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,73.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88351
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9826
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95023
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (Min),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (Max),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (Min),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (Max),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (Min),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (Max),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,120.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.43
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.04796
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96329
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87256
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (Min),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (Min),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (Max),A,21.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9227
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7518
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9357
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77984
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89004
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88153
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94668
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90674
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84787
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,30.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.78
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,48.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,48.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,75.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,75.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,91.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,92.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-34.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.76739
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98251
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92251
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (Min),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (Min),A,25.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (Max),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (Max),A,18.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,72.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.07506
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9747
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92358
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (Max),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (Max),A,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-46.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87222
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.6365
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83496
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-33.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-32.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7713
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78067
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96115
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.63
