Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-32.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93936
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94009
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78463
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,30.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,9.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,47.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,47.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,82.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,82.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,96.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,96.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98196
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98807
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9411
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (Min),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (Max),A,26.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (Min),A,19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (Max),A,20.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.68
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.0902
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98199
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91711
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94153
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.72815
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9519
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95273
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83264
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97772
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,45.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,45.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95279
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9046
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8132
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.11
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,72.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,72.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,83.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,83.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,116.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,116.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-51.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.80999
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9881
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.56719
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (Min),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (Max),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (Max),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,72.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.07378
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96887
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94705
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,22.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,23.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-43.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93719
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.66754
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95145
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85995
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9617
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97717
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,41.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,41.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96255
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92844
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87237
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,34.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,22.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,57.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,58.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,88.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,88.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,101.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,101.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-29.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-37.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-47.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8255
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.74987
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.6466
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (Max),A,4.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (Min),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (Max),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (Min),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-162.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,-0.11659
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96829
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91736
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (Min),A,16.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (Max),A,16.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (Min),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (Max),A,22.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89908
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96454
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83786
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76974
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88498
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9534
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,33.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
