Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91574
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96384
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84939
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,29.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,30.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,30.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,49.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,49.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,76.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,76.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,84.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,86.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-31.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-19.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.79272
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92871
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92392
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (Min),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (Max),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (Min),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (Min),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (Max),A,15.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-59.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.05513
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98364
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90042
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (Min),A,24.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (Max),A,24.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (Min),A,21.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (Max),A,21.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.13
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90683
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.73703
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75827
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85071
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91015
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94434
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,30.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81875
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95932
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81607
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,10.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,42.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,42.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,72.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,72.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,88.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,88.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-40.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97601
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.78238
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9855
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (Max),A,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (Min),A,6.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (Min),A,39.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (Max),A,40.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.63
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.12691
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95029
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90625
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (Min),A,17.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (Min),A,22.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97388
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77978
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76831
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-38.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.87
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7503
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90512
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96548
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,9.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,40.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87994
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93616
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92456
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,23.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,14.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,14.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,18.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,56.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,56.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,56.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,59.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,130.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,130.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-24.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98163
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.89667
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96619
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (Min),A,11.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (Max),A,12.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (Min),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (Max),A,26.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,4.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.07564
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97632
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90024
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (Min),A,20.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (Max),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (Min),A,22.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (Max),A,22.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97449
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90613
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8313
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.44
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.69
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72128
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96289
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95679
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,32.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.56
