Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96106
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81808
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94818
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,33.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,35.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,17.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,18.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,67.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,68.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,68.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,69.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,109.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,110.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-38.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-50.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97632
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.75436
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.58593
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (Min),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (Max),A,13.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (Min),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (Max),A,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (Min),A,8.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (Max),A,9.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,9.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.31
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.81
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.1874
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98264
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88745
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (Min),A,25.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (Max),A,26.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (Min),A,21.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (Max),A,21.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.19
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92282
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85321
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80923
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.56
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.57
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.06
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80883
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90637
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96756
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,10.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,40.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,41.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.37
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93777
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85241
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95413
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,32.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,13.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,13.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.12
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,63.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,63.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,63.25
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,63.5
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,99.75
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,100.62
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930824,STYVECHALE GARDENS COVEY,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
